Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
779102,Copcut Fields - Droitwich,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,157.6
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.11
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.86
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.72
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.2
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,32.8
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,32.31
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,33.48
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,35.42
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,139.6
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,143.1
779102,Copcut Fields - Droitwich,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,151.9
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,32.8
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,26.15
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,26.92
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,25.52
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,61.9
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,115.7
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,120.9
779102,Copcut Fields - Droitwich,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,114.7
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.45
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.42
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,32.9
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,26.47
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,21.31
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,20.72
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,117.0
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,96.2
779102,Copcut Fields - Droitwich,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,93.9
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.51
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.83
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,52.5
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,33.0
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,30.34
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,24.89
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,25.47
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,83.9
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,134.3
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
779102,Copcut Fields - Droitwich,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,114.8
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.09
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.7
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,33.0
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,27.53
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,33.01
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,21.96
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,119.7
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,142.8
779102,Copcut Fields - Droitwich,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,99.8
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.36
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,33.0
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,25.64
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,20.03
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,18.74
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,63.8
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
779102,Copcut Fields - Droitwich,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.41
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.83
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,33.0
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,19.72
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,18.51
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,16.01
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,84.9
779102,Copcut Fields - Droitwich,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.12
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
