Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,33.0
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,17.03
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,20.94
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,14.9
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
779102,Copcut Fields - Droitwich,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.79
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.71
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,33.0
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,11.8
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,21.13
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,8.55
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,96.2
779102,Copcut Fields - Droitwich,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.21
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.61
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,45.5
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.0
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,33.0
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,18.87
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,30.52
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,19.87
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,75.3
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,131.5
779102,Copcut Fields - Droitwich,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.2
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.9
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,33.0
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,23.41
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,29.92
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,22.44
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,68.9
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,128.2
779102,Copcut Fields - Droitwich,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,102.8
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.25
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.08
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.97
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,33.1
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,20.97
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,28.53
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,24.05
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,69.2
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,93.9
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,122.4
779102,Copcut Fields - Droitwich,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,107.8
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.14
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.5
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,33.1
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,16.63
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,22.48
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,17.65
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,66.6
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,99.5
779102,Copcut Fields - Droitwich,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.51
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.85
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,33.1
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,20.54
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,22.5
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,13.24
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,68.9
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,101.6
779102,Copcut Fields - Droitwich,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,68.8
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.73
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.14
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,33.1
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,9.08
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,25.3
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,12.26
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,87.8
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
