Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,111.3
779102,Copcut Fields - Droitwich,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.73
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.32
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,33.1
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,7.58
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,17.64
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,8.11
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,71.4
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,81.8
779102,Copcut Fields - Droitwich,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.81
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.46
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,33.0
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,15.15
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,75.9
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,75.1
779102,Copcut Fields - Droitwich,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.87
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-5.31
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,33.0
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,13.65
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.86
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,32.9
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,7.93
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,11.87
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,9.86
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,60.0
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
779102,Copcut Fields - Droitwich,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.39
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.47
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,32.9
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,13.44
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,66.9
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,67.7
779102,Copcut Fields - Droitwich,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,45.1
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.1
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.2
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,32.8
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,9.99
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,8.03
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
779102,Copcut Fields - Droitwich,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,53.5
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.22
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,32.8
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,12.4
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,10.02
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,65.3
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
779102,Copcut Fields - Droitwich,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,57.7
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.42
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
