Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,32.6
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,12.58
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,8.53
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
779102,Copcut Fields - Droitwich,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.95
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.44
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,32.6
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,13.29
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
779102,Copcut Fields - Droitwich,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,48.7
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.67
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.41
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.62
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.61
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,32.5
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,13.71
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,73.0
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
779102,Copcut Fields - Droitwich,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,48.3
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.38
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.17
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.25
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,32.5
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,13.71
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,4.61
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,67.9
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,69.1
779102,Copcut Fields - Droitwich,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.02
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.59
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,43.5
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,32.4
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,14.19
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,77.1
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,73.0
779102,Copcut Fields - Droitwich,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-3.15
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-5.24
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.7
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,32.3
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,4.67
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,16.41
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,78.5
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,80.1
779102,Copcut Fields - Droitwich,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-3.15
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.86
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,32.3
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,10.38
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,19.08
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,5.05
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,76.8
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,88.4
779102,Copcut Fields - Droitwich,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,44.3
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.59
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.25
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,32.2
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,8.11
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,21.93
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,7.84
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,80.3
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,51.2
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,97.7
