Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.75
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.59
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,32.1
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,17.83
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,7.34
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,73.4
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,84.1
779102,Copcut Fields - Droitwich,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.05
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.27
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,32.0
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,7.0
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,23.12
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,10.43
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,82.7
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,103.9
779102,Copcut Fields - Droitwich,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.87
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.65
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.65
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,31.9
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,6.95
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,18.71
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,79.5
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
779102,Copcut Fields - Droitwich,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.01
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,31.8
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,12.07
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,18.21
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,11.54
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,63.5
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,83.3
779102,Copcut Fields - Droitwich,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.3
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,31.8
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,13.09
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,16.07
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,10.3
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,75.1
779102,Copcut Fields - Droitwich,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.3
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,31.7
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,12.08
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,11.2
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,13.01
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,63.1
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.18
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,31.6
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,13.62
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,13.52
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,8.38
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,65.8
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,68.9
779102,Copcut Fields - Droitwich,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.48
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
