Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,31.6
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,15.0
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,13.05
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,8.42
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
779102,Copcut Fields - Droitwich,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.9
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,31.5
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,9.9
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,11.14
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,5.87
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,59.7
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.18
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,31.4
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,13.08
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,14.27
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,9.85
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
779102,Copcut Fields - Droitwich,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-3.39
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,31.3
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,8.75
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,10.98
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,52.5
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
779102,Copcut Fields - Droitwich,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.99
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,31.2
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,10.25
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,16.86
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,8.62
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,55.2
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.06
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.15
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,31.1
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,9.98
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,24.25
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,9.18
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,85.1
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,55.3
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
779102,Copcut Fields - Droitwich,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,55.4
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.48
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,31.1
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,14.09
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,18.29
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,12.16
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,66.5
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
779102,Copcut Fields - Droitwich,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.29
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,31.0
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,13.4
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,21.42
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,14.64
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,73.0
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
