Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,75.7
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-3.59
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,30.9
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,12.25
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,18.39
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,11.56
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,69.9
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,85.9
779102,Copcut Fields - Droitwich,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,66.8
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-3.78
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,30.8
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,13.05
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,14.67
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,16.43
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,64.0
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
779102,Copcut Fields - Droitwich,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.79
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,30.7
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,9.71
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,19.7
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,12.02
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,90.4
779102,Copcut Fields - Droitwich,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.9
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,30.6
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,18.58
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,18.16
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,15.74
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,85.3
779102,Copcut Fields - Droitwich,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.24
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.6
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.56
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,57.1
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,30.5
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,15.4
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,29.19
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,21.18
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,85.3
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,126.0
779102,Copcut Fields - Droitwich,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.71
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.85
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,54.3
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,30.4
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,10.52
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,19.58
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,23.43
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,82.0
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
779102,Copcut Fields - Droitwich,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,104.8
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.47
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.8
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.24
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,66.4
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,30.3
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,10.96
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,25.2
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,25.45
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,89.2
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,110.8
779102,Copcut Fields - Droitwich,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,112.2
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
