Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.26
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,54.4
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,30.2
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,13.13
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,27.07
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,20.59
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,77.9
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
779102,Copcut Fields - Droitwich,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,30.1
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,14.73
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,23.57
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,19.63
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,75.3
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,104.5
779102,Copcut Fields - Droitwich,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.17
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,30.1
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,9.79
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,24.86
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,17.82
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,90.1
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,112.6
779102,Copcut Fields - Droitwich,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,29.9
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,11.95
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,23.85
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,20.27
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,78.3
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
779102,Copcut Fields - Droitwich,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,40.1
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,20.58
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,18.8
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,25.49
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,93.7
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,86.7
779102,Copcut Fields - Droitwich,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,16.64
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,25.76
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,22.66
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,79.6
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,112.9
779102,Copcut Fields - Droitwich,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,101.4
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,29.5
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,19.36
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,25.29
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,21.54
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,65.9
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,88.9
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,109.8
779102,Copcut Fields - Droitwich,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,29.3
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,20.98
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,24.21
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,18.88
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,70.5
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,108.3
