Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,86.7
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.13
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,29.2
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,27.66
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,21.12
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,18.17
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,65.5
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,121.2
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
779102,Copcut Fields - Droitwich,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.37
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,26.61
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,17.48
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,17.49
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,74.3
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,117.7
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
779102,Copcut Fields - Droitwich,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,82.9
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,21.44
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,20.96
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,24.91
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,68.2
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
779102,Copcut Fields - Droitwich,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.11
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.41
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.45
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,45.1
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,27.4
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,28.22
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,22.0
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,119.1
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,123.8
779102,Copcut Fields - Droitwich,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,21.41
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,17.56
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,19.13
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
779102,Copcut Fields - Droitwich,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,87.1
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.62
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,23.3
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,18.85
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,20.93
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,104.3
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
779102,Copcut Fields - Droitwich,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.25
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,41.3
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,23.46
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,24.49
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,21.38
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,60.7
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,105.4
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,108.6
779102,Copcut Fields - Droitwich,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
