Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,16.76
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,19.5
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,17.75
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
779102,Copcut Fields - Droitwich,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,16.49
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,14.1
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,15.27
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,71.3
779102,Copcut Fields - Droitwich,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.79
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.48
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,44.9
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,14.21
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,26.26
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,17.72
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,116.3
779102,Copcut Fields - Droitwich,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,12.24
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,17.14
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,18.76
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,59.3
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
779102,Copcut Fields - Droitwich,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,12.44
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,15.77
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,14.15
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,53.5
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
779102,Copcut Fields - Droitwich,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,69.9
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.72
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,51.9
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,29.2
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,14.09
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,17.75
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,20.41
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,83.9
779102,Copcut Fields - Droitwich,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.42
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.06
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,29.3
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,14.68
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,24.17
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,21.03
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,63.4
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,106.0
779102,Copcut Fields - Droitwich,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.67
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,56.0
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,13.02
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,20.38
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,21.84
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,72.9
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
