Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,10.98
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,15.65
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,14.28
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
779102,Copcut Fields - Droitwich,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,72.7
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,29.5
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,14.02
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,14.23
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,13.72
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,54.4
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
779102,Copcut Fields - Droitwich,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,29.5
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,10.77
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,18.23
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,16.33
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
779102,Copcut Fields - Droitwich,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,82.2
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.59
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,12.9
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,20.27
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,12.92
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,54.4
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,90.4
779102,Copcut Fields - Droitwich,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,29.7
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,11.54
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,15.17
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,18.57
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,60.6
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
779102,Copcut Fields - Droitwich,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,14.21
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,11.79
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,12.8
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.3
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,60.7
779102,Copcut Fields - Droitwich,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.8
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,29.9
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,18.78
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,12.93
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,13.83
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,47.8
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,87.5
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,68.6
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
