Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.73
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,29.9
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,16.67
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,10.8
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,12.5
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,79.7
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.6
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,30.0
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,11.56
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,10.3
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,12.7
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,30.1
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,12.3
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,12.15
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,14.36
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.31
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,30.1
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,18.71
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,12.37
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,15.36
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,50.4
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
779102,Copcut Fields - Droitwich,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.48
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,30.2
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,20.67
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,11.45
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,16.24
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,58.3
779102,Copcut Fields - Droitwich,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.46
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,30.3
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,20.38
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,11.37
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,16.54
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,50.8
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,93.2
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,59.3
779102,Copcut Fields - Droitwich,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.31
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,30.4
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,19.69
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,11.37
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,15.46
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,50.9
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
779102,Copcut Fields - Droitwich,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.43
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,30.4
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,19.46
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,13.34
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,14.73
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
779102,Copcut Fields - Droitwich,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
