Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.32
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,30.5
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,20.48
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,11.95
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,14.87
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,51.3
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
779102,Copcut Fields - Droitwich,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,72.2
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.26
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,30.6
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,18.9
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,12.38
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,15.95
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,47.1
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,30.6
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,18.78
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,16.31
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,16.75
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
779102,Copcut Fields - Droitwich,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.64
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,30.7
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,18.71
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,17.7
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,17.06
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,42.5
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
779102,Copcut Fields - Droitwich,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,79.3
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.71
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,30.8
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,24.85
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,16.93
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,15.17
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,58.5
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,109.1
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,77.3
779102,Copcut Fields - Droitwich,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.36
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,30.9
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,26.41
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,13.82
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,12.88
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,114.3
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
779102,Copcut Fields - Droitwich,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.41
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,39.3
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,30.9
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,27.19
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,14.1
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,13.07
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,71.6
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,117.7
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
