Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,40.1
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,31.0
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,27.62
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,14.61
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,12.77
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,75.2
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,119.8
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,69.7
779102,Copcut Fields - Droitwich,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,65.6
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.83
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,31.1
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,26.71
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,14.5
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,13.2
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,70.1
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,116.5
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.9
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.05
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,31.2
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,27.84
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,14.46
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,15.98
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,120.7
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,75.8
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.82
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,31.3
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,27.83
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,16.54
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,13.42
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,72.1
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,121.4
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,77.1
779102,Copcut Fields - Droitwich,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.1
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.38
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,40.1
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,31.4
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,27.26
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,15.29
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,13.86
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,119.1
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,73.0
779102,Copcut Fields - Droitwich,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,68.7
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.83
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,31.5
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,28.06
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,17.54
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,13.31
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,71.8
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,121.6
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
779102,Copcut Fields - Droitwich,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,31.5
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,26.45
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,17.33
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,13.14
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,78.9
779102,Copcut Fields - Droitwich,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,66.4
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.32
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,31.6
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,26.64
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,17.56
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,13.55
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,67.3
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,116.5
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,80.9
779102,Copcut Fields - Droitwich,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
