Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.23
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,31.7
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,28.86
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,17.92
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,13.28
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,75.0
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,125.2
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
779102,Copcut Fields - Droitwich,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,31.8
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,27.15
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,21.04
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,13.47
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,70.6
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,119.2
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
779102,Copcut Fields - Droitwich,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.96
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,27.9
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,21.74
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,21.52
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,14.52
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,53.6
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,95.4
779102,Copcut Fields - Droitwich,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,69.8
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.23
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.28
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,27.9
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,21.63
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,20.7
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,14.37
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,92.6
779102,Copcut Fields - Droitwich,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.14
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,28.0
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,21.78
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,23.49
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,13.04
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,63.3
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,103.1
779102,Copcut Fields - Droitwich,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,65.7
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.95
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,28.0
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,24.61
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,27.37
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,13.47
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,71.5
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,108.1
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,116.8
779102,Copcut Fields - Droitwich,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,67.3
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,28.1
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,22.27
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,25.06
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,15.78
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
779102,Copcut Fields - Droitwich,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
