Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.54
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.09
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,38.9
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,28.1
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,23.88
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,23.81
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,16.07
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,62.2
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,105.7
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,103.7
779102,Copcut Fields - Droitwich,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.92
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.37
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.38
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,90.0
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,28.1
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,31.44
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,22.54
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,21.81
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,70.4
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,139.1
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,99.4
779102,Copcut Fields - Droitwich,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,98.1
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.62
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.33
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.81
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,59.0
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.1
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.3
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,28.88
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,22.13
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,23.69
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,63.0
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,129.4
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,97.9
779102,Copcut Fields - Droitwich,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,104.5
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.31
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.82
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,43.5
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,24.71
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,21.72
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,18.86
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,55.4
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,109.9
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,96.9
779102,Copcut Fields - Droitwich,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,88.3
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.14
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,24.76
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,24.33
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,14.13
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,109.2
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,107.4
779102,Copcut Fields - Droitwich,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.76
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.9
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,24.51
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,24.87
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,14.49
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,107.9
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,109.3
779102,Copcut Fields - Droitwich,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.08
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,25.58
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,27.35
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,15.12
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,71.1
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,111.9
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
779102,Copcut Fields - Droitwich,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.98
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.32
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,24.88
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,25.28
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,16.15
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,67.7
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,110.5
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,111.2
779102,Copcut Fields - Droitwich,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,76.8
