Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.1
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.94
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.59
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,27.25
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,25.19
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,19.29
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,63.5
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,120.1
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,110.8
779102,Copcut Fields - Droitwich,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.43
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.06
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,30.01
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,31.79
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,18.72
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,77.3
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,129.8
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,137.1
779102,Copcut Fields - Droitwich,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,87.6
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.24
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.55
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,28.68
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,28.03
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,18.5
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,124.6
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,122.3
779102,Copcut Fields - Droitwich,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.37
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.7
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.96
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.9
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,28.6
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,30.64
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,27.78
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,23.03
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,63.6
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,131.3
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,119.8
779102,Copcut Fields - Droitwich,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,102.9
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.57
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.68
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.15
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.63
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,28.6
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,29.99
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,29.29
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,25.6
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,61.2
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,129.0
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,126.1
779102,Copcut Fields - Droitwich,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.58
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.91
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.37
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.7
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,28.7
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,27.97
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,22.77
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,30.8
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,69.6
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,122.5
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
779102,Copcut Fields - Droitwich,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,132.6
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.59
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.06
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.95
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.58
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,55.3
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.3
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,28.8
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,27.2
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,26.28
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,30.25
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,70.5
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,114.9
779102,Copcut Fields - Droitwich,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,131.6
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
