Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.62
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.22
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,28.8
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,30.0
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,25.28
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,19.57
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,71.6
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,128.4
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,111.8
779102,Copcut Fields - Droitwich,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.53
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.25
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,28.8
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,30.68
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,28.31
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,19.72
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,71.9
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,122.2
779102,Copcut Fields - Droitwich,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.35
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.59
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,29.58
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,27.93
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,21.76
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,126.4
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,120.4
779102,Copcut Fields - Droitwich,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.83
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.87
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.4
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,31.07
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,26.52
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,23.9
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,69.7
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,133.7
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,114.6
779102,Copcut Fields - Droitwich,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.3
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.73
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,34.12
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,28.86
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,24.18
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,70.9
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,144.5
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,124.9
779102,Copcut Fields - Droitwich,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.18
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.12
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.51
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.3
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,33.56
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,24.94
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,25.3
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,142.6
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,108.5
779102,Copcut Fields - Droitwich,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.51
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.31
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.59
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,52.7
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.7
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,33.34
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,25.86
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,21.15
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,69.5
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,141.0
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,112.5
779102,Copcut Fields - Droitwich,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.45
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.43
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.75
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.7
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,31.54
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,34.49
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,23.46
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,74.4
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,134.1
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,146.1
779102,Copcut Fields - Droitwich,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
