Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.18
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.57
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,28.77
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,26.0
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,24.2
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,123.3
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,115.6
779102,Copcut Fields - Droitwich,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,106.3
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.39
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.35
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,29.2
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,28.05
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,22.52
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,26.91
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,65.3
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,122.2
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,100.7
779102,Copcut Fields - Droitwich,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,117.1
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.15
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.61
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,29.3
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,27.41
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,21.47
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,27.91
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,62.9
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,119.1
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
779102,Copcut Fields - Droitwich,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,120.8
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.07
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,29.3
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,30.25
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,22.99
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,24.39
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,63.4
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,129.9
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
779102,Copcut Fields - Droitwich,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,106.7
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.38
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.34
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.64
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,48.5
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,25.64
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,26.66
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,28.46
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,112.2
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,114.9
779102,Copcut Fields - Droitwich,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.69
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.35
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.4
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,53.0
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,27.36
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,24.04
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,30.74
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,119.9
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,105.3
779102,Copcut Fields - Droitwich,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,133.0
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.46
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.84
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,71.6
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,117.5
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,29.5
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,27.41
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,25.34
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,38.85
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,84.6
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,120.4
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
779102,Copcut Fields - Droitwich,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,164.9
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
