Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.02
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.63
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,75.3
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,124.8
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,28.03
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,27.1
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,40.32
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,82.1
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,122.8
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,116.3
779102,Copcut Fields - Droitwich,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,171.6
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.65
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.91
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,72.5
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,110.4
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,27.79
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,26.85
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,33.18
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,121.4
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,117.1
779102,Copcut Fields - Droitwich,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,144.1
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.61
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.49
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,75.0
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,117.7
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,29.7
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,28.27
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,28.62
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,34.45
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,68.3
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,124.7
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,123.7
779102,Copcut Fields - Droitwich,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,149.4
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.37
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.04
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.69
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,63.7
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,110.1
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,32.02
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,25.41
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,34.4
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,73.1
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,139.1
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,109.8
779102,Copcut Fields - Droitwich,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,148.5
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.63
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.67
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,62.9
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,96.9
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,35.97
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,19.58
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,31.11
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,86.4
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,154.1
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
779102,Copcut Fields - Droitwich,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,134.8
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.38
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,57.0
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.7
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,39.94
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,24.87
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,28.5
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,90.3
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,171.4
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
779102,Copcut Fields - Droitwich,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.83
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.36
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.7
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,30.12
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,21.31
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,27.83
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,66.9
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,130.8
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,95.2
779102,Copcut Fields - Droitwich,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,121.4
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.17
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.07
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.3
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,36.2
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,28.85
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,26.22
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,157.0
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,125.8
779102,Copcut Fields - Droitwich,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,117.6
