Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.89
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.82
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.3
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,50.1
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,96.4
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.5
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.4
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,40.85
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,35.01
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,30.13
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,77.4
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,175.4
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,151.4
779102,Copcut Fields - Droitwich,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.92
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.41
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,68.2
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.3
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,27.35
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,25.5
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,35.02
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,74.3
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,121.3
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,112.1
779102,Copcut Fields - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,152.5
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.32
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.0
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,29.7
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,22.16
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,24.48
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,33.9
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,78.5
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,108.1
779102,Copcut Fields - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,147.7
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.12
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.36
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.43
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.44
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,57.6
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.5
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,23.17
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,34.26
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,34.21
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,75.8
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,104.4
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,146.8
779102,Copcut Fields - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,149.3
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.85
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.06
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.08
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,50.4
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.7
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.1
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,24.42
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,40.78
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,34.72
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,86.9
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,108.9
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,173.4
779102,Copcut Fields - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,151.4
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.24
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.76
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.39
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.87
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.1
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,29.7
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,26.42
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,30.81
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,35.08
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,68.7
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,115.8
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,131.7
779102,Copcut Fields - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,152.2
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.33
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.59
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.66
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,50.3
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,29.7
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,31.23
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,21.98
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,32.43
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,76.8
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,134.8
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,97.0
779102,Copcut Fields - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,141.1
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.47
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
