Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.36
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.91
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,29.7
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,21.78
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,19.21
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,28.3
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,69.8
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,100.4
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
779102,Copcut Fields - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.88
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,29.7
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,18.16
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,21.73
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,26.77
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,63.6
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,84.6
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,96.6
779102,Copcut Fields - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,118.9
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.76
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,56.7
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,18.22
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,18.86
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,30.31
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,78.0
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,84.7
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
779102,Copcut Fields - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,132.1
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.89
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.93
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,12.19
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,19.08
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,29.6
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,85.0
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,64.3
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,85.9
779102,Copcut Fields - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,128.7
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.34
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.22
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.13
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,8.36
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,19.52
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,27.22
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,87.2
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
779102,Copcut Fields - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,122.9
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.85
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.78
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.33
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.64
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,74.1
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,29.5
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,11.16
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,17.67
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,33.13
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,99.0
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,80.4
779102,Copcut Fields - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,143.4
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.42
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.34
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.45
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.02
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,68.0
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,10.14
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,16.07
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,30.38
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,94.8
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,59.3
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
779102,Copcut Fields - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,132.8
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.1
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.22
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.25
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,74.0
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,7.5
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,12.54
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,22.05
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,79.0
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
779102,Copcut Fields - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,102.7
