Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.18
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.63
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,59.2
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,29.3
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,16.39
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,14.86
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,18.29
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,62.7
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.02
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.17
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,29.3
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,16.03
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,19.12
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,15.19
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,75.8
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,88.3
779102,Copcut Fields - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.87
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.94
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,53.0
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.9
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.48
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,28.53
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,14.91
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,18.42
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,79.3
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,124.1
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
779102,Copcut Fields - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.51
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.15
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.9
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,22.01
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,13.35
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,13.03
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,100.2
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
779102,Copcut Fields - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.03
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.52
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.63
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.98
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,53.0
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,29.2
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,12.6
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,13.26
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,13.15
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,55.4
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.59
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.61
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,57.1
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,10.92
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,21.96
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,17.26
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,65.7
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,96.6
779102,Copcut Fields - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.69
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.3
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,15.98
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,22.96
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,13.52
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,62.0
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,74.2
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
779102,Copcut Fields - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.13
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
