Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.28
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.4
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,19.08
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,23.45
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,14.49
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,101.1
779102,Copcut Fields - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,71.1
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.6
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.7
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,47.1
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,19.25
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,28.06
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,23.12
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,120.9
779102,Copcut Fields - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.07
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,21.68
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,26.29
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,21.14
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,57.5
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,95.7
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,113.4
779102,Copcut Fields - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,93.6
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.15
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,11.9
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,23.65
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,17.54
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,69.8
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
779102,Copcut Fields - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,28.8
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,12.51
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,23.45
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,25.79
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,79.0
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,63.9
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
779102,Copcut Fields - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,113.1
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.42
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,81.6
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,102.2
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,28.6
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,11.86
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,27.58
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,39.46
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,117.8
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
779102,Copcut Fields - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,164.4
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.78
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,74.6
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,103.7
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,28.6
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,15.1
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,29.5
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,39.19
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,107.9
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,123.3
779102,Copcut Fields - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,164.4
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.84
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.48
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.7
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,28.6
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,12.42
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,25.93
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,28.02
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,87.1
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,110.2
779102,Copcut Fields - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,120.7
