Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.59
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.4
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,63.1
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.3
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,28.6
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,15.12
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,30.1
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,30.28
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,86.1
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,73.8
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,126.9
779102,Copcut Fields - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,129.6
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.44
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.65
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.3
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,28.6
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,19.05
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,28.54
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,30.25
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,74.6
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,121.3
779102,Copcut Fields - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,129.8
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.3
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.79
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.49
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.91
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,52.5
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.0
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,23.83
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,28.29
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,25.9
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,65.9
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,105.3
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
779102,Copcut Fields - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,113.9
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.02
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.46
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.6
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,15.74
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,23.12
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,28.89
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,76.4
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,100.3
779102,Copcut Fields - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,124.9
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.03
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.99
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,19.49
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,28.83
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,21.28
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,72.2
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
779102,Copcut Fields - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,98.1
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.29
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.39
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,45.9
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.45
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.03
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,25.12
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,39.61
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,21.64
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,88.7
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,108.6
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,165.7
779102,Copcut Fields - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.34
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,19.17
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,18.22
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,12.84
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,86.3
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,83.8
779102,Copcut Fields - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.89
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
