Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,27.9
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,17.14
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,16.39
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,8.26
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,80.8
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,77.1
779102,Copcut Fields - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.52
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.64
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,27.73
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,25.88
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,14.59
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,74.7
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,120.2
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,111.8
779102,Copcut Fields - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,70.9
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.68
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,27.7
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,26.74
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,24.03
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,19.53
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,59.1
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,117.6
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
779102,Copcut Fields - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,88.1
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.96
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.99
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,19.87
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,21.5
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,19.89
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,56.1
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,91.6
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,93.9
779102,Copcut Fields - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.69
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.16
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.11
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,26.9
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,21.76
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,23.46
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,118.6
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,95.1
779102,Copcut Fields - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,19.38
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,26.21
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,24.81
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,60.7
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
779102,Copcut Fields - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,108.6
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,18.54
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,21.19
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,21.83
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,92.8
779102,Copcut Fields - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.94
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.38
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,26.25
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,23.63
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,22.28
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,65.5
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,115.7
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
779102,Copcut Fields - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,100.1
