Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.36
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,49.8
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,23.91
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,26.44
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,26.94
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,60.6
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,105.6
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,115.6
779102,Copcut Fields - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,117.2
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.08
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.53
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,79.8
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,109.1
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,22.62
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,29.03
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,37.16
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,86.6
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,124.9
779102,Copcut Fields - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,158.3
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.45
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.99
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,68.0
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,27.4
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,23.74
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,22.11
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,27.86
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,106.7
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,96.8
779102,Copcut Fields - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,121.6
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.66
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,55.3
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,27.2
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,17.49
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,21.36
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,23.99
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,63.8
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,82.1
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
779102,Copcut Fields - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,107.1
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.65
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.07
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,27.2
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,21.72
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,23.93
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,20.12
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,68.0
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,98.6
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,110.4
779102,Copcut Fields - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.7
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,23.08
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,24.61
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,14.47
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,71.5
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,103.2
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,111.0
779102,Copcut Fields - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.71
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.33
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,21.25
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,23.37
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,19.43
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,61.7
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
779102,Copcut Fields - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
