Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,15.1
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,19.49
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,15.22
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,55.9
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
779102,Copcut Fields - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.76
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,27.2
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,15.23
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,27.94
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,15.5
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,73.5
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,121.3
779102,Copcut Fields - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.22
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,27.0
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,18.88
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,25.61
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,15.37
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,63.0
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,85.5
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
779102,Copcut Fields - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,75.7
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.44
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,27.0
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,18.92
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,26.82
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,16.4
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,64.0
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,85.1
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,116.2
779102,Copcut Fields - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,77.7
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,15.91
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,21.44
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,17.77
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,74.7
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,97.6
779102,Copcut Fields - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,81.9
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.1
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.86
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,51.8
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,24.33
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,21.94
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,18.62
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,108.4
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,98.4
779102,Copcut Fields - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.89
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,49.0
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,22.56
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,21.14
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,19.75
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,103.8
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
779102,Copcut Fields - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.71
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,46.9
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,21.44
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,17.54
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,17.84
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,99.6
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
779102,Copcut Fields - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
