Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,17.78
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,13.35
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,12.67
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,56.6
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,66.4
779102,Copcut Fields - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,26.7
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,14.65
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,18.37
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,15.14
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
779102,Copcut Fields - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,26.7
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,13.6
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,17.12
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,16.58
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,53.5
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,79.4
779102,Copcut Fields - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,26.7
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,11.07
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,14.14
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,15.74
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,53.6
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,69.1
779102,Copcut Fields - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,14.66
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,11.55
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,15.48
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,73.7
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,11.92
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,9.63
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,15.57
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,13.0
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,12.5
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,13.1
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
779102,Copcut Fields - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
