Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,11.61
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,11.53
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,13.3
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,11.54
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,11.88
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,15.59
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,49.7
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,60.9
779102,Copcut Fields - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,27.0
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,10.79
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,13.12
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,14.73
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,65.8
779102,Copcut Fields - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,37.3
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,27.0
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,16.42
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,18.77
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,15.2
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,54.7
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,79.6
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
779102,Copcut Fields - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,20.54
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,16.39
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,13.37
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,51.2
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
779102,Copcut Fields - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,66.7
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.45
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,27.2
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,20.56
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,10.7
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,10.75
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,56.0
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,92.7
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
779102,Copcut Fields - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,20.41
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,18.25
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,10.52
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
779102,Copcut Fields - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,27.4
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,20.82
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,11.69
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,11.24
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,53.7
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,94.4
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
