Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.59
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,27.4
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,20.12
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,10.08
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,10.29
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,54.9
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
779102,Copcut Fields - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.66
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,20.44
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,14.11
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,10.12
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,55.0
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
779102,Copcut Fields - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,20.08
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,11.88
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,10.19
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,53.1
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,91.6
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.36
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,27.7
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,20.06
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,11.1
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,10.05
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,53.1
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,91.8
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.4
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.55
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,20.49
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,12.15
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,10.03
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.8
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,27.9
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,20.89
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,12.69
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,9.96
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,56.3
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,62.9
779102,Copcut Fields - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.65
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,27.9
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,20.68
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,11.74
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,10.03
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,57.1
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.4
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
779102,Copcut Fields - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
