Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.63
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,28.0
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,21.85
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,11.03
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,10.0
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,62.2
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,28.1
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,23.74
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,11.47
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,13.25
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,105.1
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,59.3
779102,Copcut Fields - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,65.9
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.44
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,24.15
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,10.01
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,15.93
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,63.3
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,107.5
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,55.1
779102,Copcut Fields - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,24.34
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,11.49
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,14.26
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,62.9
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.82
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.86
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.7
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,24.06
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,11.78
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,17.46
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,106.7
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.79
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.69
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,41.3
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,24.27
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,11.83
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,19.13
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,63.6
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,107.7
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.62
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.63
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,28.6
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,25.33
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,11.6
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,20.23
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,66.6
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,111.9
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
779102,Copcut Fields - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.72
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,28.7
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,25.29
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,11.21
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,20.12
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,68.6
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,112.1
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
779102,Copcut Fields - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
