Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.87
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,43.9
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,25.67
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,11.12
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,20.05
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,70.5
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,113.6
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
779102,Copcut Fields - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.93
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.63
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.65
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,24.43
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,11.91
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,20.63
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,109.1
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.62
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.57
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.84
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,48.5
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,23.21
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,12.31
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,22.88
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,105.4
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,60.9
779102,Copcut Fields - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,102.4
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.71
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.26
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,47.0
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,29.2
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,23.45
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,12.17
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,23.78
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,105.8
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,29.3
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,22.51
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,15.87
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,23.17
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,55.5
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,102.3
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
779102,Copcut Fields - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,102.6
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.31
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.5
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,40.7
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,16.5
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,12.85
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,22.08
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
779102,Copcut Fields - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,99.2
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.5
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.66
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,16.01
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,12.38
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,19.76
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,48.3
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
