Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.38
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.54
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,29.7
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,17.06
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,15.46
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,20.59
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
779102,Copcut Fields - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,93.1
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.18
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.73
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,18.0
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,14.9
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,21.19
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,47.3
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,85.3
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,94.9
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.08
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.7
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,29.9
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,25.43
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,15.29
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,22.64
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,60.9
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,100.8
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.33
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.68
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,30.0
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,27.19
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,13.02
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,20.15
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,70.3
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
779102,Copcut Fields - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.14
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,28.1
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,20.02
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,27.43
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,10.99
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,117.3
779102,Copcut Fields - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.98
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,19.7
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,28.78
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,11.56
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,70.0
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
779102,Copcut Fields - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.7
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,20.36
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,25.25
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,13.14
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,61.2
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,91.8
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,109.8
779102,Copcut Fields - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,20.31
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,21.11
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,12.79
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,90.6
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
779102,Copcut Fields - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
