Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,21.42
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,19.06
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,12.51
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,56.7
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,94.7
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,86.1
779102,Copcut Fields - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,22.53
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,16.5
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,14.0
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,99.7
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
779102,Copcut Fields - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,69.9
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.98
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,23.62
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,17.05
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,15.31
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,104.0
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
779102,Copcut Fields - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,25.92
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,16.52
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,15.9
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,63.9
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,113.5
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,28.6
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,25.19
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,21.82
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,14.86
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,63.4
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,110.7
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,97.6
779102,Copcut Fields - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,28.6
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,25.75
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,20.09
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,16.65
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,60.9
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,112.7
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
779102,Copcut Fields - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,28.7
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,27.86
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,19.37
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,17.51
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,120.3
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
779102,Copcut Fields - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
