Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,28.8
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,23.95
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,21.93
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,17.96
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,56.7
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
779102,Copcut Fields - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.67
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,24.93
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,22.41
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,15.77
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,62.7
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,110.1
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,100.3
779102,Copcut Fields - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,75.4
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,25.85
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,23.81
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,15.49
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,70.4
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,114.5
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,105.9
779102,Copcut Fields - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,74.7
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,25.32
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,18.78
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,15.48
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,66.8
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,111.0
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
779102,Copcut Fields - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,75.7
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.34
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.64
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,47.3
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,32.34
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,19.66
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,18.43
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,81.0
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,139.8
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
779102,Copcut Fields - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.27
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.86
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.45
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,45.3
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,31.79
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,21.49
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,19.25
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,76.7
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,138.1
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
779102,Copcut Fields - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.01
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.52
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,29.57
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,31.57
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,20.57
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,73.5
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,128.2
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,135.8
779102,Copcut Fields - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,95.1
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.58
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.14
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.7
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,29.52
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,33.96
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,24.32
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,144.8
779102,Copcut Fields - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,109.7
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
