Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.56
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.9
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.07
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.1
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,29.2
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,26.75
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,32.53
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,17.56
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,117.0
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,139.9
779102,Copcut Fields - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,85.8
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.51
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.89
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,29.3
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,31.65
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,33.33
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,20.21
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,81.9
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,137.4
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,144.0
779102,Copcut Fields - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.62
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.94
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.69
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,29.3
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,33.44
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,28.95
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,29.57
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,73.1
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,145.3
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,126.4
779102,Copcut Fields - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,131.3
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.81
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.69
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.41
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.1
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,29.3
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,25.88
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,38.23
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,26.27
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,86.0
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,115.2
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,163.3
779102,Copcut Fields - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,118.2
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.53
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.73
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.63
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,29.3
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,25.89
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,33.73
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,27.82
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,77.5
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,116.2
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,146.1
779102,Copcut Fields - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,124.3
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.06
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.3
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,22.69
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,36.14
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,26.71
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,87.0
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,102.9
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,154.6
779102,Copcut Fields - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,120.3
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.26
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,51.2
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.8
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,23.94
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,40.73
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,29.66
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,95.2
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,172.0
779102,Copcut Fields - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,129.6
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
