Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.11
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.56
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.0
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.1
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,25.45
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,37.99
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,28.79
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,82.8
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,112.6
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,161.3
779102,Copcut Fields - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,126.8
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.37
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.95
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,54.4
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,102.2
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,26.47
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,43.88
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,25.13
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,99.1
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,116.7
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,185.5
779102,Copcut Fields - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,113.6
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.62
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,32.64
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.82
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,76.8
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,136.9
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,29.5
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,28.65
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,54.48
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,23.76
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,133.1
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,123.9
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,229.2
779102,Copcut Fields - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,108.6
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.65
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.3
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.77
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,98.2
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,29.5
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,31.59
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,41.23
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,25.56
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,86.8
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,137.9
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,174.8
779102,Copcut Fields - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,114.8
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.82
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.02
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.49
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,43.7
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.2
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,29.61
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,40.24
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,24.08
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,89.3
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,129.7
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,170.8
779102,Copcut Fields - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.82
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.79
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,66.9
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.3
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,29.7
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,23.38
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,35.93
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,33.06
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,83.1
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,105.9
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,153.7
779102,Copcut Fields - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,143.1
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.14
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.33
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.76
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,44.9
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,25.56
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,37.71
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,24.43
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,81.5
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,114.1
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,160.4
779102,Copcut Fields - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,109.4
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.03
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.4
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.31
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.7
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,26.83
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,38.82
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,25.17
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,83.5
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,118.8
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,165.3
779102,Copcut Fields - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
