Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.8
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.96
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.3
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,22.58
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,34.37
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,19.24
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,89.6
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,101.1
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,150.6
779102,Copcut Fields - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.79
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,46.9
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.9
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,24.4
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,34.6
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,19.86
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,87.1
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,108.3
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,148.1
779102,Copcut Fields - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.63
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.9
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,29.8
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,25.09
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,27.41
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,25.72
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,111.7
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,119.1
779102,Copcut Fields - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.63
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.35
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,29.9
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,26.16
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,23.99
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,23.25
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,105.6
779102,Copcut Fields - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,103.3
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.94
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,51.6
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,30.0
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,17.14
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,23.19
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,25.28
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,70.8
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,80.8
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,103.0
779102,Copcut Fields - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,111.6
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.25
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,50.3
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,30.0
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,17.81
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,18.53
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,26.88
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,73.7
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
779102,Copcut Fields - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,116.7
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.45
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,30.1
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,16.61
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,23.79
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,21.72
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,67.6
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,78.7
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
779102,Copcut Fields - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,97.8
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
