Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.06
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,30.1
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,19.81
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,21.25
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,29.12
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,73.1
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,95.3
779102,Copcut Fields - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,128.6
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,30.1
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,19.69
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,22.34
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,31.26
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,75.7
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,98.6
779102,Copcut Fields - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,136.0
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,30.1
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,18.02
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,25.2
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,23.85
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,70.6
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,85.7
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,113.7
779102,Copcut Fields - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.59
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,30.1
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,21.0
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,28.35
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,22.6
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,70.7
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,95.5
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,123.9
779102,Copcut Fields - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,102.1
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.84
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.08
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.64
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,39.9
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,30.2
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,19.68
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,24.76
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,28.02
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,70.5
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,109.5
779102,Copcut Fields - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,124.7
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.5
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.52
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,30.3
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,26.18
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,33.14
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,24.58
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,70.6
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,114.9
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,143.6
779102,Copcut Fields - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,109.4
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.12
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.77
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.39
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,30.3
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,19.22
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,29.78
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,23.21
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,75.3
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,130.0
779102,Copcut Fields - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,105.3
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.05
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.2
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,30.2
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,17.21
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,19.37
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,14.97
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
779102,Copcut Fields - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,74.3
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
