Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.32
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.98
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,30.1
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,16.97
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,23.49
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,16.36
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,104.1
779102,Copcut Fields - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.53
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.28
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,30.1
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,16.7
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,23.28
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,11.14
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,70.6
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,105.2
779102,Copcut Fields - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.94
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.74
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,30.0
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,14.62
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,16.43
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,7.43
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,67.3
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
779102,Copcut Fields - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,50.3
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.54
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.72
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.13
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,29.9
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,9.63
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,21.99
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,7.21
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,80.4
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,97.6
779102,Copcut Fields - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.44
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.91
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,29.7
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,14.82
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,23.54
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,9.89
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,73.9
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
779102,Copcut Fields - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.89
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.28
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,14.2
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,21.92
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,12.11
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,66.8
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
779102,Copcut Fields - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.6
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.28
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,6.9
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,17.08
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,8.92
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,64.5
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
779102,Copcut Fields - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,54.9
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.35
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.35
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
