Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,29.2
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,10.09
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,19.91
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,9.19
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,67.6
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,90.1
779102,Copcut Fields - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.86
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.75
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,8.7
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,24.78
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,11.31
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,108.1
779102,Copcut Fields - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,64.7
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.02
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.3
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.13
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,52.3
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,10.89
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,32.23
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,13.83
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,95.8
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,136.4
779102,Copcut Fields - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,17.41
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,29.81
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,15.88
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,77.3
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,78.1
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,127.8
779102,Copcut Fields - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,17.93
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,23.55
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,15.69
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,60.5
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,102.8
779102,Copcut Fields - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,75.9
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.2
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.28
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,9.65
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,23.78
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,10.67
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,77.4
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,103.1
779102,Copcut Fields - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.4
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.02
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,28.8
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,21.66
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,11.82
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,80.1
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,95.4
779102,Copcut Fields - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.03
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,28.7
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,13.19
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,23.4
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,17.54
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,64.0
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,101.4
779102,Copcut Fields - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,81.9
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
