Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.49
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,28.7
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,17.76
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,20.48
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,18.83
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,49.2
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,90.6
779102,Copcut Fields - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.12
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.67
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,50.3
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,28.7
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,17.72
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,20.51
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,22.03
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,55.1
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,80.3
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,91.3
779102,Copcut Fields - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,99.4
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.8
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,28.8
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,17.48
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,21.02
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,23.02
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
779102,Copcut Fields - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,102.0
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.77
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,22.1
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,25.09
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,28.77
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,62.4
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,97.7
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,108.8
779102,Copcut Fields - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,125.3
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.87
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,26.03
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,22.91
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,26.94
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,113.3
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,100.7
779102,Copcut Fields - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.35
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.53
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,27.67
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,29.87
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,22.43
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,56.1
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,117.6
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
779102,Copcut Fields - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.1
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.44
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,17.92
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,33.2
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,17.33
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,80.6
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,80.7
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,140.3
779102,Copcut Fields - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,82.1
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-3.43
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.44
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
