Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,28.7
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,13.56
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,34.9
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,17.8
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,94.1
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,147.8
779102,Copcut Fields - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.7
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.83
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,45.9
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.45
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,18.15
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,34.79
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,15.71
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,91.4
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,147.6
779102,Copcut Fields - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.09
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.17
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,66.1
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,31.3
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,37.58
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,10.64
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,112.3
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,133.0
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,158.9
779102,Copcut Fields - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.21
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.52
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,60.5
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.06
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,24.1
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,45.47
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,17.18
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,119.9
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,103.6
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,189.1
779102,Copcut Fields - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.81
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,53.2
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.48
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,27.9
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,19.11
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,45.17
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,11.86
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,129.1
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,188.6
779102,Copcut Fields - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-3.27
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.35
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,27.7
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,21.78
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,41.16
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,10.12
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,115.8
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,95.3
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,173.5
779102,Copcut Fields - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.46
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,45.9
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.96
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,23.8
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,39.86
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,9.23
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,112.6
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,168.7
779102,Copcut Fields - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.1
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,48.5
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.82
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,23.23
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,42.17
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,14.99
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,105.2
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,99.6
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,176.8
779102,Copcut Fields - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
