Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.66
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,21.7
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,41.27
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,16.91
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,102.1
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,94.3
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,172.5
779102,Copcut Fields - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,79.7
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,43.9
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.71
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.04
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.74
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,52.7
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.3
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,27.18
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,33.27
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,27.52
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,64.8
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,117.3
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,139.9
779102,Copcut Fields - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,122.0
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.02
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,53.9
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,34.0
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,33.15
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,22.6
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,81.9
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,144.1
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,140.0
779102,Copcut Fields - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,106.4
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.35
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,54.3
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.21
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,31.53
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,30.16
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,18.53
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,71.9
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,135.4
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,129.1
779102,Copcut Fields - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,82.8
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.78
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,27.4
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,34.05
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,21.24
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,65.7
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,118.2
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,144.0
779102,Copcut Fields - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.34
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.45
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.6
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,34.49
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,43.33
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,21.07
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,97.6
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,146.5
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,182.2
779102,Copcut Fields - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,94.7
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,49.7
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.85
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.79
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,24.93
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,31.42
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,25.61
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,75.1
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,137.4
779102,Copcut Fields - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,112.4
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
