Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.17
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.63
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.19
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,44.9
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,82.8
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,31.23
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,28.46
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,25.13
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,62.6
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,136.7
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
779102,Copcut Fields - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,111.0
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.92
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.46
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,92.6
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,32.63
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,22.63
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,25.99
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,141.1
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,100.2
779102,Copcut Fields - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,115.0
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.74
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.2
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,48.3
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.1
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,26.7
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,29.65
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,27.78
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,22.47
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,65.9
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,122.6
779102,Copcut Fields - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,101.6
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.31
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.16
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,48.7
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,26.6
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,21.26
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,31.99
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,24.75
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,80.7
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,139.0
779102,Copcut Fields - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,115.6
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.8
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,26.6
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,22.43
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,21.07
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,20.75
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,59.8
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,97.7
779102,Copcut Fields - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.17
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.99
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,26.5
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,21.52
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,26.78
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,18.7
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,95.9
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,117.9
779102,Copcut Fields - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.37
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.03
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.9
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,26.5
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,32.02
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,31.17
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,17.37
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,78.4
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,138.7
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,134.6
779102,Copcut Fields - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.07
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.97
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.4
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,26.4
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,27.66
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,30.7
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,19.82
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,120.8
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,134.3
779102,Copcut Fields - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
