Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.11
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,26.4
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,24.79
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,38.89
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,16.88
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,102.7
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,113.2
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,166.2
779102,Copcut Fields - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,81.5
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,26.4
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,18.93
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,24.54
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,16.89
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,87.4
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,109.6
779102,Copcut Fields - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.37
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,25.32
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,21.28
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,17.26
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,65.9
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,113.0
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,97.9
779102,Copcut Fields - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,81.9
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.46
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,18.37
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,26.04
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,17.26
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,113.8
779102,Copcut Fields - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,18.15
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,19.43
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,16.58
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,58.7
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,84.5
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
779102,Copcut Fields - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.1
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.04
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,22.15
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,18.84
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,14.68
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,59.7
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
779102,Copcut Fields - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,73.1
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.39
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.6
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,25.23
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,17.41
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,18.15
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,65.9
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,112.6
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
779102,Copcut Fields - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,86.1
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
