Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,21.45
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,16.16
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,18.62
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,55.6
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,96.7
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,76.8
779102,Copcut Fields - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.58
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,19.0
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,18.99
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,16.92
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,51.4
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
779102,Copcut Fields - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,17.02
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,16.32
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,14.85
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,51.4
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,78.1
779102,Copcut Fields - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,72.1
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.61
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,45.9
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,16.14
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,15.08
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,19.28
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
779102,Copcut Fields - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.49
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,48.1
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,18.91
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,16.47
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,20.79
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
779102,Copcut Fields - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,95.7
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,16.78
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,17.27
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,15.23
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,76.8
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,78.9
779102,Copcut Fields - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,74.2
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,26.2
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,17.5
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,15.88
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,14.65
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,79.4
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
779102,Copcut Fields - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,16.59
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,13.76
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,15.17
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,48.2
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,67.9
779102,Copcut Fields - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
