Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,14.89
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,10.14
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,16.77
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
779102,Copcut Fields - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,13.17
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,9.92
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,17.41
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,53.1
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
779102,Copcut Fields - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,81.9
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.99
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,46.6
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,26.4
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,14.01
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,12.97
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,18.34
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,55.4
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,26.4
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,13.13
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,14.36
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,11.99
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,43.5
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,65.3
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
779102,Copcut Fields - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,38.9
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,26.4
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,14.15
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,14.33
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,16.99
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,48.0
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.7
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
779102,Copcut Fields - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,26.5
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,14.15
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,14.51
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,14.99
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.5
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
779102,Copcut Fields - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,26.5
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,13.52
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,10.76
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,16.05
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,67.9
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
