Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,26.6
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,14.02
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,15.24
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,13.16
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
779102,Copcut Fields - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,26.6
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,13.49
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,19.16
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,10.51
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
779102,Copcut Fields - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,26.7
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,13.15
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,18.46
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,11.35
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,47.1
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
779102,Copcut Fields - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,13.5
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,18.65
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,10.48
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
779102,Copcut Fields - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,56.5
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,12.46
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,20.08
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,10.2
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,52.7
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,90.7
779102,Copcut Fields - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,12.55
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,17.37
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,9.61
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,45.5
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,80.4
779102,Copcut Fields - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,12.79
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,17.64
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,9.3
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,47.3
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
779102,Copcut Fields - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,13.18
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,17.16
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,10.0
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,65.3
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,80.1
779102,Copcut Fields - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
