Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,27.0
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,12.73
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,17.15
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,10.1
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,44.5
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
779102,Copcut Fields - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,27.0
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,13.26
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,17.32
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,10.8
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,65.5
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
779102,Copcut Fields - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.23
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,17.8
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,18.18
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,10.28
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
779102,Copcut Fields - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,20.61
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,18.8
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,10.52
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,53.6
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,85.3
779102,Copcut Fields - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.44
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,20.17
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,18.2
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,9.96
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,52.6
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,84.3
779102,Copcut Fields - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,27.2
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,19.89
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,18.52
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,11.11
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,51.6
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,90.6
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,84.9
779102,Copcut Fields - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.67
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,20.17
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,19.96
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,12.78
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,51.1
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,89.9
779102,Copcut Fields - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
