Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.08
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,20.76
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,20.44
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,12.92
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,50.3
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,92.7
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
779102,Copcut Fields - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,27.4
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,21.34
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,21.08
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,13.61
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,51.0
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,94.6
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
779102,Copcut Fields - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.52
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,27.4
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,21.89
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,22.03
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,14.15
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,51.8
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,96.6
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
779102,Copcut Fields - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,68.3
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.04
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,22.55
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,21.61
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,14.77
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,99.9
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,94.8
779102,Copcut Fields - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,70.7
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,21.1
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,21.72
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,16.61
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,95.1
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,94.6
779102,Copcut Fields - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,76.7
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,21.23
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,21.22
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,17.24
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,46.6
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,93.8
779102,Copcut Fields - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.25
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,21.23
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,21.49
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,12.67
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,55.7
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,94.6
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,96.3
779102,Copcut Fields - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.58
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.8
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,21.87
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,19.54
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,17.3
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,46.5
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,97.7
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,89.5
779102,Copcut Fields - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
