Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.69
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.7
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.47
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,22.27
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,21.09
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,19.77
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,43.7
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,99.4
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,94.6
779102,Copcut Fields - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,89.9
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.84
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.82
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.9
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,27.7
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,23.52
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,20.17
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,20.72
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,46.5
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,104.1
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
779102,Copcut Fields - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.55
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.38
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,24.61
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,21.51
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,23.77
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,108.7
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,94.3
779102,Copcut Fields - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,104.7
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.5
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.32
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,63.3
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.2
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,23.78
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,20.5
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,31.04
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,106.7
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,90.6
779102,Copcut Fields - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,132.7
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,21.56
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,23.1
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,17.68
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,96.6
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,101.7
779102,Copcut Fields - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.53
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,20.08
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,20.94
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,11.11
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,56.3
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,91.7
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,94.1
779102,Copcut Fields - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.09
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,27.0
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,19.35
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,20.86
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,11.97
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,93.9
779102,Copcut Fields - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
