Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.33
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.68
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.46
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,18.52
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,24.37
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,12.11
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,107.2
779102,Copcut Fields - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.66
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.52
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,27.2
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,13.08
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,23.32
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,11.46
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,59.8
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,104.1
779102,Copcut Fields - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,13.01
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,15.73
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,12.43
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,47.7
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.9
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
779102,Copcut Fields - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,27.4
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,13.19
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,12.53
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,14.06
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
779102,Copcut Fields - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,13.66
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,12.5
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,14.69
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,49.2
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,63.3
779102,Copcut Fields - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,14.38
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,14.08
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,15.03
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
779102,Copcut Fields - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,16.67
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,15.23
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,16.13
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,80.9
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
779102,Copcut Fields - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,78.3
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,27.7
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,19.15
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,15.26
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,14.6
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,56.5
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,89.6
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,72.7
779102,Copcut Fields - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
