Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.33
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,18.98
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,17.52
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,14.73
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,57.6
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,88.3
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,81.7
779102,Copcut Fields - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,27.9
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,18.49
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,17.29
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,18.76
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,86.9
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
779102,Copcut Fields - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,87.3
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.76
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,55.8
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,28.0
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,18.56
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,20.42
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,26.09
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,65.5
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,89.1
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
779102,Copcut Fields - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,114.9
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,28.0
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,21.56
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,19.9
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,21.12
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,89.6
779102,Copcut Fields - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.71
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,44.9
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,28.1
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,23.82
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,22.13
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,24.53
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,64.0
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,107.4
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,99.3
779102,Copcut Fields - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,109.4
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.98
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,22.24
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,22.18
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,24.52
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,64.0
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,102.2
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
779102,Copcut Fields - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,109.9
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.52
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,23.11
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,20.08
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,22.66
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,65.5
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,93.0
779102,Copcut Fields - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
