Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.08
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.05
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,47.6
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,20.49
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,22.38
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,24.83
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,100.8
779102,Copcut Fields - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,110.6
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.24
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.19
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,21.76
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,23.43
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,26.19
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,68.7
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.4
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
779102,Copcut Fields - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,116.3
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.33
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.87
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,22.04
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,26.73
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,22.86
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,70.4
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,100.8
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,117.3
779102,Copcut Fields - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,103.6
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.28
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.83
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,43.5
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,28.6
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,21.72
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,21.87
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,20.99
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,100.2
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,99.2
779102,Copcut Fields - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,97.1
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.24
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.18
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,52.1
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,28.7
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,23.88
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,20.89
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,24.95
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,71.8
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,109.2
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
779102,Copcut Fields - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.11
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.7
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,28.8
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,21.68
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,25.53
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,26.35
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,73.4
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,101.1
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,113.4
779102,Copcut Fields - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,117.4
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.5
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.1
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,28.8
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,25.69
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,29.22
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,29.26
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,75.0
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,115.2
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,127.0
779102,Copcut Fields - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,128.6
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.64
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.7
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,28.25
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,23.85
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,25.47
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,76.9
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,125.4
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
779102,Copcut Fields - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,113.5
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
