Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.74
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.52
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.63
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,49.9
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,32.37
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,23.28
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,25.32
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,140.5
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,104.5
779102,Copcut Fields - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,111.9
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.68
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.07
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,36.66
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,29.94
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,25.46
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,81.0
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,157.3
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,129.6
779102,Copcut Fields - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.48
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.19
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.3
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.3
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,32.04
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,26.59
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,27.18
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,72.6
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,140.5
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,116.6
779102,Copcut Fields - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.8
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.7
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,29.2
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,31.24
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,27.08
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,23.37
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,74.2
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,138.4
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,118.6
779102,Copcut Fields - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,104.8
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.62
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.27
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,39.3
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,29.3
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,31.16
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,32.63
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,27.53
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,69.7
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,135.3
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
779102,Copcut Fields - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.31
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,26.79
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,29.97
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,26.37
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,63.9
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,117.3
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,129.2
779102,Copcut Fields - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.34
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,21.86
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,30.86
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,29.26
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,99.2
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,132.1
779102,Copcut Fields - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,126.4
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
