Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.9
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,59.1
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.7
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,29.5
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,27.42
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,32.23
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,30.42
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,73.4
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,120.6
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,138.6
779102,Copcut Fields - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,131.7
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.48
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.96
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,64.5
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.1
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,26.48
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,32.37
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,34.09
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,78.5
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,117.4
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,139.7
779102,Copcut Fields - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,146.6
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.97
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.23
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.4
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,23.97
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,37.66
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,33.07
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,87.7
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,107.5
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,160.8
779102,Copcut Fields - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,143.4
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.03
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.49
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.14
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.91
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,53.0
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.7
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,19.54
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,35.85
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,31.12
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,93.7
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,153.2
779102,Copcut Fields - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,136.1
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.73
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.26
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.9
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,50.5
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,97.4
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,22.89
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,41.24
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,25.76
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,96.6
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,175.0
779102,Copcut Fields - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,114.3
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.33
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.55
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.08
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,64.0
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,114.4
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,20.71
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,49.16
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,24.96
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,125.7
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,94.0
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,205.9
779102,Copcut Fields - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,111.8
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,30.07
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,125.0
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,29.6
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,24.0
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,51.73
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,28.27
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,125.5
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,216.5
779102,Copcut Fields - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,124.6
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.4
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.72
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.43
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,66.6
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,111.0
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,29.5
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,22.77
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,47.19
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,26.56
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,113.3
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,197.6
779102,Copcut Fields - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,118.5
