Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.63
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.19
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,108.7
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,25.02
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,46.78
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,17.99
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,118.3
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,110.2
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,195.7
779102,Copcut Fields - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,86.4
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.84
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.58
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.48
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.05
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,64.3
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,104.4
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,29.3
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,16.88
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,48.22
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,14.88
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,137.7
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,75.7
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,202.0
779102,Copcut Fields - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,75.3
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.06
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,100.3
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,29.3
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,20.28
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,44.72
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,22.59
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,108.3
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,91.3
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,187.4
779102,Copcut Fields - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,103.1
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.13
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.07
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.46
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,107.8
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,29.2
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,14.9
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,46.1
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,24.83
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,124.1
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,194.6
779102,Copcut Fields - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,112.2
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.83
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.08
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,11.41
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,37.05
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,15.66
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,112.3
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,157.9
779102,Copcut Fields - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,76.1
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.02
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.22
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.8
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,16.11
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,44.76
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,18.05
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,126.4
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,75.7
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,188.4
779102,Copcut Fields - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,85.9
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.41
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.64
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,21.45
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,36.4
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,20.55
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,85.8
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,154.8
779102,Copcut Fields - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,95.3
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
