Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,18.66
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,32.36
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,26.51
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,85.9
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,141.6
779102,Copcut Fields - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,118.0
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.4
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,88.2
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.1
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,21.99
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,26.44
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,38.51
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,97.6
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,116.8
779102,Copcut Fields - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,165.2
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.38
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,57.4
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,25.94
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,22.44
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,34.89
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,83.3
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,115.7
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
779102,Copcut Fields - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,149.5
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,50.9
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,28.8
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,20.53
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,15.31
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,30.64
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,87.8
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,95.5
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
779102,Copcut Fields - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,133.9
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.58
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.51
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.09
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.74
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,49.8
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,28.6
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,20.38
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,15.37
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,27.07
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,78.0
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,93.8
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
779102,Copcut Fields - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.53
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.85
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,47.6
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,22.18
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,15.03
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,23.77
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,71.1
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,98.7
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
779102,Copcut Fields - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,107.0
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.53
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.76
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,20.19
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,15.57
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,20.03
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
779102,Copcut Fields - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,91.8
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.8
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,28.1
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,13.07
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,13.9
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,12.47
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,70.9
779102,Copcut Fields - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
