Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.11
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,28.1
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,19.12
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,18.64
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,16.66
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,60.7
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
779102,Copcut Fields - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,80.1
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,24.63
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,22.88
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,18.62
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,102.9
779102,Copcut Fields - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.96
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,24.95
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,23.98
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,20.83
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,63.0
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,105.7
779102,Copcut Fields - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,96.7
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.5
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.21
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,41.3
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,28.84
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,20.8
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,18.99
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,124.7
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
779102,Copcut Fields - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.95
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.63
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.36
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,23.99
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,16.87
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,17.86
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
779102,Copcut Fields - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,84.6
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.93
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,28.1
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,16.55
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,22.63
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,13.09
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,69.8
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,79.3
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,99.8
779102,Copcut Fields - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,67.1
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,39.9
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,28.0
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,17.03
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,23.25
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,20.01
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,105.6
779102,Copcut Fields - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.68
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
