Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,11.42
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,20.92
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,15.19
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,69.1
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,97.1
779102,Copcut Fields - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,15.07
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,19.15
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,15.16
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
779102,Copcut Fields - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,27.7
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,14.53
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,19.5
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,15.13
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,60.0
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,70.5
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
779102,Copcut Fields - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,14.54
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,18.93
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,14.99
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,86.7
779102,Copcut Fields - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,17.37
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,23.64
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,15.06
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,80.1
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,104.6
779102,Copcut Fields - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.11
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,10.67
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,19.66
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,17.24
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,74.6
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,90.2
779102,Copcut Fields - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,81.8
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.87
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.2
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,13.31
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,18.94
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,29.33
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,86.7
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
779102,Copcut Fields - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,128.3
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.17
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,72.9
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.1
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,27.0
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,16.64
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,21.65
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,36.05
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,94.6
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,98.7
779102,Copcut Fields - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,152.8
