Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.8
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.01
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,48.1
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,19.12
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,19.39
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,31.5
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,77.6
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,89.3
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
779102,Copcut Fields - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,135.0
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.59
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,26.7
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,20.55
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,21.19
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,28.15
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,69.6
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,94.4
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
779102,Copcut Fields - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,124.1
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,26.5
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,18.53
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,19.53
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,21.66
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,61.7
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
779102,Copcut Fields - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.71
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,26.6
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,18.38
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,23.36
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,29.81
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,76.0
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,103.3
779102,Copcut Fields - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,129.4
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.41
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.05
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.62
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,26.5
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,24.72
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,24.2
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,36.29
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,83.0
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,111.8
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,108.3
779102,Copcut Fields - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,156.2
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.57
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.63
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,26.5
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,20.98
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,27.33
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,34.23
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,82.4
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,118.9
779102,Copcut Fields - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,147.7
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.31
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,26.5
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,19.8
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,24.37
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,31.48
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,77.6
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
779102,Copcut Fields - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,136.4
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
