Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,41.3
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,26.5
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,18.74
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,20.82
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,30.05
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,80.2
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,95.2
779102,Copcut Fields - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.48
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,26.5
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,19.33
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,23.02
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,29.59
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,75.6
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,89.8
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,102.6
779102,Copcut Fields - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,129.7
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,40.1
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,26.4
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,16.4
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,18.15
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,20.52
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,62.4
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,84.3
779102,Copcut Fields - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,93.5
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.28
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,20.05
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,17.04
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,17.75
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,58.3
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
779102,Copcut Fields - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.65
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,20.34
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,20.87
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,25.08
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,64.6
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,94.1
779102,Copcut Fields - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,110.3
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,24.51
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,22.3
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,23.98
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,60.6
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,98.7
779102,Copcut Fields - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,106.0
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.6
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.09
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,21.97
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,27.13
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,21.16
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,70.5
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,98.1
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,120.8
779102,Copcut Fields - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,45.5
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,21.23
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,20.06
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,22.87
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,92.8
779102,Copcut Fields - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
